Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93307
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8893399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95422
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96713
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8254100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,114.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8948299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89807
