Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95731
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,164.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,143.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97122
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8453700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,139.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,122.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,137.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95557
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,128.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
