Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,109.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8831200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,111.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92813
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95502
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,136.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,129.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9000799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
