Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,142.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,132.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,118.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97842
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,161.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,128.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,145.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,137.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92911
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,144.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92709
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92053
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
