Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,148.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,120.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,163.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,130.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93503
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,143.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,151.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,111.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94232
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,171.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,132.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,144.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,19.0
