Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97296
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,152.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,138.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,121.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90683
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94232
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,250.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,251.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,250.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,184.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,148.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,115.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96884
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,172.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,145.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96228
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94791
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,163.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,127.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
