Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,174.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,136.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95148
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94726
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,116.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,167.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,118.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,179.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,141.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,147.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,147.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,250.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,166.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,153.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,152.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
