Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,146.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,133.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,259.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,183.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,150.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,162.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93884
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,154.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,268.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,161.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,137.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,172.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,181.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,158.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,180.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96942
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97842
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,192.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,132.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96612
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,190.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,141.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,138.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,149.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
