Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95825
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,192.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,143.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,144.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96732
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,169.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,128.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,148.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7278399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,179.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,132.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,127.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,161.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8507100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,180.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,141.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,181.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,165.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
