Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,157.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,148.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,177.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95514
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,125.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,131.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,229.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,139.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,141.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,148.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,135.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,148.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,146.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,134.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98148
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,23.0
