Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,174.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8125899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,130.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,145.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,123.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,153.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,156.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,136.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93738
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6853600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8325799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,138.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97665
