Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7724300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8731700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,168.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,124.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95813
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7882399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93964
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95514
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,119.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,150.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
