Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8608399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,122.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98514
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8073100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-104.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98022
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8792399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,114.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,129.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,134.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-109.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8332200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,156.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,135.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74884
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5777800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99289
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
