Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,128.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,166.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,141.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,108.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8634299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,170.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,117.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,235.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,173.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,171.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95633
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99173
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,160.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,205.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,154.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,176.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,180.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,138.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,179.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,144.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,194.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,137.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,199.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,110.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
