Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,203.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,169.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,160.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,134.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,141.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98022
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,175.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,128.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,132.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,150.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,144.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82995
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97412
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,113.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,166.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,166.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,130.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96442
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
