Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,152.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77908
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,114.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,160.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,177.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,147.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,179.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,160.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,158.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,168.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,116.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,123.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,157.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91504
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8970299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,37.25
