Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,138.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,208.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,129.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,125.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,213.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,162.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96933
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,178.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,171.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88702
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9422
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9000799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8276
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
