Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,125.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96637
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96933
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,130.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,157.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,141.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,147.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96902
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93027
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,163.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,183.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,121.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8581200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8516799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,161.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98318
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
