Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95422
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,134.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8787200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,129.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8557100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96738
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8751200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,147.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8869299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91327
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,131.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,152.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
