Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8569899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8426799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8465600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9005700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79895
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90857
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7943399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8664200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85345
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
