Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8385299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8563799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8237899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95422
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93951
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8810100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8419200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90887
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8464299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
