Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97232
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7979999999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77884
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7637
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7925399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8710899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85962
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7633300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8927299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7972100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.7
