Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8762200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72412
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90195
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6502600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8810399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
