Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8890399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8930299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8576299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76947
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8748100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8433200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8630700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8034600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8531799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8622700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93558
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8343200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8787200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8882399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
