Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90051
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8477100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8273
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8543700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8655700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7713300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90372
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8878799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77813
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
