Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8649899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93713
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8888799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94092
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8693200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8861700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86731
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92963
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
