Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9001100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8653799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8569899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8668799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8914200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8339799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85101
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8914200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
