Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88077
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8940100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,251.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,250.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8724700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93683
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8321799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8988299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93307
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8529899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8612
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,132.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,120.25
