Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80273
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8827200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91858
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91702
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95721
