Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8852200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8764299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,119.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,121.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92453
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,131.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,110.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91092
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,134.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
