Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92728
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,112.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,130.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,147.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,114.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95709
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,137.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,143.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91919
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,150.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
