Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8208
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8794200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,177.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,111.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91318
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95932
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,169.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,183.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8799399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97858
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,143.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,202.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96692
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8480200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,170.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,127.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
