Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,185.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9422
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,148.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,123.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90173
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94202
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,136.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,132.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8576299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,26.0
