Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,158.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,153.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89776
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98791
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,122.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8446299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,157.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,159.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91858
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,144.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,150.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,146.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,149.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,155.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,187.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,138.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96884
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,198.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,136.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,177.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
