Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,190.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,144.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,152.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,179.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,130.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,145.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8785700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,180.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,133.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96362
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8592200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,165.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,151.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,139.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8555299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,163.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,159.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,145.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
