Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9783
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8690200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,173.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,146.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,181.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96713
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10768
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,143.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,141.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,172.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.28273000000000004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,140.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,160.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,154.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97607
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90372
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,174.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,129.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,180.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96741
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,172.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,154.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
