Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91101
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,195.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,147.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,121.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,159.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97995
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62713
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,164.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,146.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95593
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8446899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,156.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82773
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8803700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
