Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,157.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88208
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56384
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,166.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8013899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-145.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,133.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,119.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8484799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-149.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,182.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94742
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8377399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,185.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8664200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
