Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,177.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,128.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,139.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87546
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8216200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,151.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-102.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,167.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,121.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,249.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,160.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,116.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,133.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96423
