Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,121.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96143
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94195
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,133.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87518
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96594
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,127.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,169.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98868
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,145.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.75
