Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,143.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,129.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,141.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,132.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,109.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7400800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,196.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,133.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,151.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,187.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,151.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8862899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90286
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,158.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,146.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8361200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97043
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
