Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98053
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,138.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,170.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,146.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88128
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93289
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,157.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,139.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,141.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96942
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,166.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,133.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90594
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,164.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,114.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,133.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,136.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,145.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.62
