Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97232
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7730100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91196
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,172.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7662899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75369
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,118.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92593
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,112.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,141.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,159.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97095
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93997
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96594
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,130.5
