Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98831
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8800600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,175.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,128.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99637
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,150.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,176.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8253799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8916299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93384
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90637
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95273
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
