Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,126.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,174.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,177.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8866299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95053
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7135600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,172.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8735299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,159.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,236.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,152.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8863200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,134.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,191.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,132.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
