Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8763700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,133.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,170.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8383200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94684
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,138.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,173.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8911100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,151.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,162.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,118.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8489399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,131.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,135.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91839
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,146.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
