Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8246399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,114.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79919
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94577
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8988299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8636799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8933399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8492700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8194899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8422200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94287
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8452700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
