Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8273299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90951
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8766799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8784200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8476799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8560200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8311700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8824799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84634
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8975200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7962600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84839
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8800899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91247
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
