Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8443299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8866299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8865299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8457899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94037
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93548
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7642800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8174100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92181
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8849799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9002100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8260799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
