Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6826399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8609899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8409700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8396299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8395100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8615700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87503
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8823799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7666
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8834799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
