Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8557100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8926700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8200700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7771600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8290700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8476799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8268399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78857
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8917200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8552799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7734300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
