Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8777799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8651700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8266899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8803700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8390799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8226600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8838799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8359
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8900399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7168800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8850100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8539100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8453700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8112199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,45.75
