Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8557100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90134
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8618399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8675200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90518
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8401799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
