Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8648100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8691399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8765200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8867799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,127.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,125.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
