Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8858299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92728
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94919
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8244600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89633
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90369
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91022
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
