Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7709600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91208
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90369
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8185399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83929
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95895
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92206
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,35.0
