Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8460700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94022
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,139.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97522
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,143.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
