Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,110.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96384
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,139.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8415799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,134.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,123.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96069
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,148.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,116.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,129.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8358399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,158.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
