Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,167.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,120.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,130.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,142.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8965700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,147.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8999299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,109.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,161.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98276
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8746299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,177.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
