Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93692
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8667299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,159.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96738
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8580899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,167.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,172.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8875700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8651399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,193.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,156.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,174.25
