Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,127.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92258
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94327
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,187.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,152.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91962
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95895
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,170.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,120.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,128.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8281799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,125.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,164.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,119.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,135.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8942899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
