Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,176.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,137.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,168.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,135.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,157.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,159.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,124.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,149.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,135.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,183.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,142.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,134.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8893700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,186.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,141.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,155.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,120.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
