Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96732
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,194.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,141.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,144.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,172.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,121.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,150.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99127
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,150.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,129.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97919
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78766
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,148.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,124.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99078
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7588199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,157.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
