Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7581100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8504
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,174.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,139.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,137.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,138.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95041
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8163100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,126.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,154.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8242200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,165.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,133.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7532300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
